"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";104,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2066,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17072,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";347338,90;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1423,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1111,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5280,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";833,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";419,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";110,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";189,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1099,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";370654,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7563,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1218,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";12676,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";597,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";148,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";145,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";597,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";920,10;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";82094,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47181,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";140792,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17603,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8647,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";101,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";101,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2179,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17807,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";339386,50;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1145,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1150,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4051,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";468,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";104,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";276,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";849,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";347792,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5560,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2171,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";10357,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";324,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";95,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";85,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";324,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";673,50;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44469,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50073,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";127291,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17273,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11384,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";108,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";109,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1976,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17491,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";363494,10;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1294,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1113,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4609,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";580,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";229,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";111,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";301,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";93,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";993,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";371140,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8486,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3449,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";13244,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";397,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";117,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";2,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";99,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";399,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1326,90;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19475,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8884,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30428,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3743,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2803,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";483,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3776,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49672,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";603,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";197,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1427,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";319,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";247,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";125,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";462,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53532,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18744,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8744,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29612,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3671,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2741,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";481,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3704,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49275,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";599,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1379,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";299,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";230,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51375,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19916,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9341,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31455,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3921,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2924,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";523,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3955,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51983,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";603,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";199,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1414,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";323,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";250,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";468,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54093,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23714,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11276,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37888,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4743,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3549,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";613,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4785,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63793,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";742,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";249,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1759,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";392,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";300,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";582,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66453,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17493,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8113,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26719,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3274,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2449,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";436,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3304,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45034,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";617,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1367,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";281,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";216,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";111,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";409,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47975,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22917,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10242,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34912,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4381,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3266,18;"67";"kg";"VALIDE"
