"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";571,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4423,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59396,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";785,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";227,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1619,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";351,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";268,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";145,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";517,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61989,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18969,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8252,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28364,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3492,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2593,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";464,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3523,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46655,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";569,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";175,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1301,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";276,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";211,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";111,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";404,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47737,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19543,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8834,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30895,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3701,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2761,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";487,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3734,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49764,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";631,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";189,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1448,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";300,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";231,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";121,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51550,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18161,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8280,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28045,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3530,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2644,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";457,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3561,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46720,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";544,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";175,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1272,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";283,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";217,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";109,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";409,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47542,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15788,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7153,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24535,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3022,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2261,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";397,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3049,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40688,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";474,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";156,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1131,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";241,94;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";185,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";104,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";361,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42400,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15511,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7267,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24364,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3015,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2249,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";395,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3042,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40550,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";477,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";157,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1145,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";245,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";187,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42791,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18015,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8567,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28703,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3574,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2662,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";472,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3606,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47938,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";572,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";195,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1356,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";288,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";219,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";124,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";429,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032814001000";"EPERNON";"28";"28140";"Épernon";"602210,641999997";"6834851,0439";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50473,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1567,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1524,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4036,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";537,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";546,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9670,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";192,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8828,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1133,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1080,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2877,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";377,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";289,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";383,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6576,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5631,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1248,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1187,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3131,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";403,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";308,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";2750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
