"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";789,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21540,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";152,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";596,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";185,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";155,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";239,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21540,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2485,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2697,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7355,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";597,96;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";396,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";607,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16597,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,34;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";462,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";142,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";184,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16597,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2841,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3121,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8342,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";661,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";439,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";673,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18374,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";506,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";158,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18374,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2820,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3037,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8146,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";668,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";445,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";679,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18372,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";528,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19182,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2707,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2892,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7695,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";639,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";424,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";649,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17742,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";491,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";128,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";198,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17831,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2336,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2471,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6607,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";542,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";359,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";551,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15049,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";416,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";129,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15049,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2738,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2967,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7936,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";650,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";661,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18158,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";491,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";149,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";194,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032819102000";"EPERNON / LE LOREAU";"28";"28191";"Hanches";"601906,939900003";"6833674,8611";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17860,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";938,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1194,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3012,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";495,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";406,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";497,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8038,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";139,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9064,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";906,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1154,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2969,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";485,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";399,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";488,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7792,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8266,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";974,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1246,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3172,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";519,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";522,78;"67";"kg";"VALIDE"
