"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8344,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8697,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1279,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1636,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4171,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";678,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";682,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11121,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11618,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";813,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1043,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2683,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";435,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";357,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";437,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7031,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8182,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1195,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1484,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3797,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";508,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";621,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10015,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12021,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";858,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1108,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2841,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";460,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";378,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";462,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7362,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";135,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8751,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";945,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1203,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3074,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";502,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";413,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";505,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8093,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9376,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";866,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1099,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2824,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";461,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";378,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";463,52;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7434,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8935,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";779,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";996,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2546,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";416,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6674,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";124,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8093,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";718,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";915,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2388,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";383,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";314,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";385,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6160,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";105,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6751,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";971,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1223,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3081,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";497,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";408,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7969,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";133,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8730,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
