"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";155153,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";116421,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";344908,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";35402,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";26920,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";54,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";164,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4109,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";35621,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";497970,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6286,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1854,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";18134,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1316,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";554,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";120,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3375,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";224,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4812,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";524495,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";160646,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";106153,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";258323,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";28875,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";21613,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";72,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";131,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3892,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";29080,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";445700,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6288,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1551,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";15758,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1289,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";765,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";145,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2062,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";299,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3497,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";482633,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";19,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";14,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";38,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,5612892655935e-03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";69,50;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";165252,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";112336,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";333178,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";32813,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";23821,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";49,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";215,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4316,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";33078,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";530068,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34587,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4657,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";47106,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4796,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1057,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";431,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1987,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1737,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7215,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";584932,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";80721,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";63051,96;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";209551,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";21927,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";15792,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";126,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3133,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";22069,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";253675,77;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6040,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1734,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";14527,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3248,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2518,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";106,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";308,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";309,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3663,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";128600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";233735,77;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5975,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4895,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13375,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2297,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1513,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";212,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2297,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27235,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";538,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25221,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1305";"MES";104,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1313";"DBO5";85,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1314";"DCO";234,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1319";"NK";39,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1335";"NH4";25,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1350";"PT";3,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1551";"NGL";39,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1552";"Volume";464,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4808,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3966,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10838,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1788,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1177,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1788,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21195,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";422,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19712,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1305";"MES";3,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1313";"DBO5";2,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1314";"DCO";7,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1319";"NK";1,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1335";"NH4";0,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1339";"NO2";4,19203694057465e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1340";"NO3";4,20123466381431e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1350";"PT";0,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1551";"NGL";1,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A5";"A5 - By-Pass";"1552";"Volume";14,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6036,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4931,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13554,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2243,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1479,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2243,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26789,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";126,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";527,14;"67";"kg";"VALIDE"
