"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";464,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";400,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";467,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6410,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,76;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,95;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6261,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";848,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1194,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2955,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";461,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";397,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";464,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6368,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5822,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";920,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1286,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3198,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";501,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";432,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";505,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6919,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";198,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6288,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1126,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1521,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3745,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";580,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";584,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8009,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6840,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2701,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2041,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4811,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";613,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";389,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";615,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6526,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";409,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6526,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2101,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1599,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3773,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";476,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";302,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";477,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,65;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1687,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1276,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3051,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";377,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";240,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,97;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";378,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4002,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4002,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2475,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1883,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4445,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";361,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";571,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6055,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6055,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2290,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1744,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4122,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";522,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";331,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";524,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5555,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5555,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2692,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2037,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4802,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";604,60;"67";"kg";"VALIDE"
