"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2449,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1988,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";278,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2463,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28618,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";152,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";785,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30754,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6390,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5301,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14851,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1558,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1263,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1567,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18227,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";531,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20016,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9946,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8212,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22977,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2399,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1945,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";270,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2413,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28194,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";703,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27488,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14517,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11992,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33844,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3557,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2884,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";403,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3578,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41600,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";201,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1038,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40781,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11706,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9660,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27217,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2801,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2271,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";317,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2817,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32758,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";838,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32661,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11917,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9910,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27861,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2890,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2343,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";327,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2907,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33718,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";840,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32820,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10859,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9027,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25762,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2607,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2114,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";295,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2622,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30491,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";801,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31748,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9693,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7797,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22299,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2271,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1842,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";257,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2285,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26565,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";725,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28513,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9311,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7711,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21623,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2247,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1820,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";255,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2260,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26251,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";133,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";684,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26945,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10809,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8821,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24810,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2540,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2060,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";288,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2555,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29713,00;"115";"m3";"VALIDE"
