"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";782,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032829802000";"MAINTENON";"28";"28298";"Pierres";"594496,980999999";"6834343,701";9270;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30781,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4403,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1767,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6299,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";681,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";683,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8201,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";151,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9036,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4324,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1735,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6188,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";670,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";537,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";672,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8030,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8501,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4915,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1858,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6830,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";679,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";542,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";680,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8124,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8814,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5082,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1988,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7126,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";777,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";621,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";779,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9304,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10178,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4154,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1688,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6001,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";630,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";503,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7540,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8469,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6161,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2475,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8799,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";945,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";755,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";947,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11313,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12277,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4535,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1766,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6305,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";680,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";681,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8125,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,45;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8513,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4727,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1836,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6531,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";707,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";565,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,69;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";709,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8462,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8756,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4351,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1760,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6326,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";672,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";537,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";674,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8046,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";139,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,92;"67";"kg";"VALIDE"
