"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8374,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4133,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1662,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5984,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";630,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";502,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";632,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7506,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7408,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3802,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1532,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5440,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";586,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";468,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";587,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7014,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7394,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4342,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1740,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6180,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";670,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";536,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";672,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8026,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8605,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2241,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1712,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4558,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";444,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";451,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5272,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";333,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";512,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";68,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5272,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2679,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2030,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5444,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";534,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";434,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";542,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6329,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";375,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";219,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";610,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";81,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";184,99;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6329,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4409,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3341,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8916,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";864,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";703,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";138,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";877,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10242,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";620,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";355,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";978,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";132,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";299,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10242,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3271,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2463,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6566,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";631,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";641,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7486,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";440,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";254,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";707,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";96,75;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";218,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7486,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";104,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";78,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";210,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";20,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";20,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";242,38;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";23,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";242,38;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1584,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1832,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5666,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";985,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";872,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,09;"67";"kg";"VALIDE"
