"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";994,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11247,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11247,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2743,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3134,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9820,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1688,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1494,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1703,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19269,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";468,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19269,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2806,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3233,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10024,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1718,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1520,91;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1734,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19558,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";474,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";170,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19558,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4560,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5227,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16331,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2871,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2541,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";245,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2897,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32769,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";224,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";149,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";796,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";188,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";143,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";285,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32769,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1521,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1757,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5453,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";949,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";839,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";957,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10831,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10831,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2096,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2407,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7490,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1311,97;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1163,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1324,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15022,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15022,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1360,96;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1569,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4882,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";841,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";745,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";849,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9607,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,34;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9607,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2638,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3013,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9452,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1638,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1449,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,41;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1653,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18720,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";455,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";164,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18720,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2653,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3027,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9659,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1627,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1440,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";138,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1642,38;"67";"kg";"VALIDE"
