"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";76,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2471,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";840,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";841,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1879,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";230,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";162,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";232,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2597,68;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";76,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2521,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5591,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4574,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12188,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1299,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";789,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1317,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14354,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";176,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";594,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";183,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14354,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5942,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4656,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12555,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1330,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";819,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1346,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14522,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";588,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";176,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14522,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5539,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4366,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11935,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1259,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";774,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1275,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13854,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";182,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";578,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13854,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6430,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5234,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14322,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1465,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";900,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1483,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16119,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";197,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";211,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";669,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";154,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";202,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16119,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4980,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4032,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10874,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1162,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";714,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1176,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12780,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";159,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";169,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";537,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";151,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";122,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12780,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5733,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4629,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12531,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1333,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";819,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1350,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14669,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";179,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";198,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";608,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";140,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";184,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14669,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5315,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4284,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11549,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1221,96;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";755,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1236,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13416,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";181,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";555,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13416,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5855,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4727,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12660,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1341,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";824,42;"67";"kg";"VALIDE"
