"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";2150;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";2150;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";2150;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";2150;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";2150;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4000,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2620,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2011,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6055,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";576,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";425,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";602,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22827,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19712,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2374,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1786,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5383,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";382,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19931,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";371,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19973,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2379,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1778,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5382,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";513,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";378,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";536,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20322,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21915,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4740,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3484,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10809,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1021,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";757,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1068,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42025,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";106,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";646,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";153,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35628,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2476,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1843,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5601,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";548,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";575,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21805,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";344,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19007,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4478,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3283,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10122,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";984,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";726,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1028,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38968,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";641,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";142,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";102,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34649,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2241,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1643,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5042,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";490,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";360,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";511,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18996,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14693,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2905,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2125,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6432,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";645,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24476,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20110,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2059,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1523,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4664,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";447,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";466,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17262,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";248,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12998,00;"115";"m3";"VALIDE"
