"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2053,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1541,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4715,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";448,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";331,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";468,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17767,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14593,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2179,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1615,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4920,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";472,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";348,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";493,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18719,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15321,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2771,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2026,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6009,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";582,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";607,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22767,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";430,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032837301000";"SENONCHES";"28";"28373";"Senonches";"555558,508500002";"6830981,0448";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23145,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1892,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1573,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3918,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";599,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6138,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7901,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1664,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1372,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3440,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";522,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";433,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";525,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5356,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6308,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1772,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1474,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3681,24;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";560,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";464,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";563,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5727,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6893,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2225,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1837,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4643,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";711,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";589,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";714,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7287,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8338,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1675,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1388,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3500,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";535,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";444,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5487,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";128,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6177,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2242,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1853,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4634,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";702,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";582,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";706,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7250,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8600,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1611,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1345,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3363,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";512,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";424,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
