"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";514,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5248,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";115,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5486,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1893,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1546,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3831,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";580,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";481,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";582,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5883,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";127,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6120,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1653,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1409,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3553,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";530,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";440,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";533,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5438,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";117,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5661,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1506,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1252,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3141,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";483,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";400,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";485,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4950,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5814,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1418,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1171,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2952,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";449,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";373,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";451,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4638,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";128,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6250,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1804,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1488,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3727,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";472,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";572,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5838,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";135,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032838801000";"THIVARS";"28";"28388";"Thivars";"585749,841899999";"6810606,398";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6555,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8371,33;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8307,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23581,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2296,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1947,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2316,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29366,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";994,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,19;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";194,92;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29110,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8606,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8445,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21553,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2332,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1969,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,18;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";236,97;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2352,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29530,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";858,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,62;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,28;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";188,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28925,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9302,52;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9328,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23626,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2591,54;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2192,03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";263,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2613,52;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32770,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,05;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";966,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,04;"67";"kg";"VALIDE"
