"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";208,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32161,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5908,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6030,26;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15429,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1706,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1434,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,97;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1721,37;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21541,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,24;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";627,55;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,29;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20466,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7948,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8046,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19886,68;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2240,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1898,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";222,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2260,03;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28542,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";829,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,17;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";171,72;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27939,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7186,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7053,43;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17852,62;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1992,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1679,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2009,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25741,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";726,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,75;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,07;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,60;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25127,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8579,13;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8240,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20704,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2264,54;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1909,17;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";232,21;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2284,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28886,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,19;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";826,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";196,47;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";17000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28369,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";87862,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";85693,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";194499,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";22388,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16984,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";73,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";284,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2610,44;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";22747,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";262976,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3814,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1384,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11131,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1056,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";85000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";153,12;"67";"kg";"VALIDE"
