"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";749,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";977,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15196,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";368,36;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,81;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,38;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";163,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13193,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3009,05;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2588,12;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7795,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,82;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";614,33;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,25;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,46;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";801,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12453,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,66;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";324,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,25;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";106,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,33;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11381,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3110,38;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2664,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7972,22;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";827,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";637,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,46;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,57;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";834,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12866,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,59;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,35;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11151,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2635,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2253,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6732,61;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";704,19;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,28;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";709,82;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11033,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,48;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,51;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";308,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,20;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";103,19;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11009,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3059,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2631,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7863,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";823,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";636,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,44;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,94;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";830,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12902,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";452,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";150,94;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16104,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2615,73;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2247,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6760,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";708,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";548,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,66;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";714,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11033,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,66;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";446,17;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";144,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,15;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15867,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2801,65;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2345,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7112,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";741,71;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";573,29;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";747,65;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11621,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,52;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";468,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";157,14;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";208,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034508501000";"CHATILLON-COLIGNY";"45";"45085";"Châtillon-Coligny";"687880,181900002";"6748038,8838";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16765,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2390,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2187,98;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4923,69;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";608,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";476,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";636,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11366,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,51;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";223,77;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,91;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11366,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1765,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1587,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3561,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";450,04;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8040,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,69;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";162,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,49;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,02;"67";"kg";"VALIDE"
