"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8040,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1806,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1672,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3713,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";454,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";356,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";475,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8493,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";167,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,72;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8493,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2299,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2127,19;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4714,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";583,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,35;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,96;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";609,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10904,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,08;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,92;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10904,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2344,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2145,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4810,76;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";591,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,40;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,19;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,15;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";620,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11096,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";221,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,79;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11096,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3578,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3238,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7300,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";906,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";710,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,62;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";948,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16937,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,92;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";337,30;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,10;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,79;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,15;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16937,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2404,83;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2164,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4910,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";595,77;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";467,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,61;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";623,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11137,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";222,26;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,21;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,06;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,36;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,38;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,51;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11137,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2502,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2252,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5106,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";486,67;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,07;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";648,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11621,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,66;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,28;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11621,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2601,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2377,24;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5329,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";511,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,48;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";682,35;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12190,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";243,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,86;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,37;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,80;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12190,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1761,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1647,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3610,56;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";436,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,67;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,56;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,89;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";456,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8157,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,60;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,03;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,72;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,31;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,60;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8157,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1504,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1400,46;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3115,12;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";294,03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,15;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,89;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,39;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7010,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,31;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,91;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,44;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7010,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1702,74;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1560,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3521,06;"67";"kg";"VALIDE"
