"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";429,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,99;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,24;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";448,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7967,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,56;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,22;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,82;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,69;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,71;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7967,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6121,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4679,35;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11085,99;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";960,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";662,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1009,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23294,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,98;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,42;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23915,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6170,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4813,98;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11347,65;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";989,06;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";692,20;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1039,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23991,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,28;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,14;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24443,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7981,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6076,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14626,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1278,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";859,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";246,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1348,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31693,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";496,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,55;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,85;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32966,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10814,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8447,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19796,46;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1725,08;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1146,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";329,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1812,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41844,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,28;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,73;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";654,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43579,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6708,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5272,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12337,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1091,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";746,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,09;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1145,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26216,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";414,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,86;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,29;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,78;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27171,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9740,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7435,15;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17670,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1529,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1044,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,10;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";61,79;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";292,15;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1607,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37091,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";574,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,81;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,38;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,57;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,73;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37890,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";135,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";105,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";247,62;"67";"kg";"VALIDE"
