"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";21,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";14,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";4,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";22,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";525,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6857,25;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5408,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12577,38;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1093,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";756,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,51;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1148,90;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26517,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,28;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";409,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,45;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,29;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,22;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,61;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26760,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7047,22;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5445,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12874,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1132,62;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";779,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,61;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";214,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1188,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27224,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,52;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,75;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,37;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27935,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8278,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6396,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15152,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1325,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";912,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,95;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";53,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";252,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1393,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32153,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";488,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,74;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32353,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8765,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6848,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15994,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1409,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";962,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,80;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1479,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34011,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,57;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";538,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,43;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,28;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,91;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35193,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7956,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6192,98;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14587,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1273,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";883,58;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,41;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1338,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30901,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,84;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";487,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32281,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7788,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6085,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14246,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1251,84;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";856,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";50,58;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";239,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1315,63;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30365,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,54;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";492,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32183,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";9990;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6255,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6155,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13413,28;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1260,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";935,10;"67";"kg";"VALIDE"
