"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,62;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1266,64;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11262,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,77;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";398,32;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11145,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5363,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5270,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11485,93;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1091,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";809,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1096,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9746,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,29;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,63;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,64;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9866,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5477,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5324,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11663,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1111,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";825,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1116,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9931,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,70;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,45;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10116,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6375,44;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6259,28;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13738,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1308,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";973,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,82;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1314,56;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11659,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";421,79;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,75;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11858,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5704,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5676,72;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12405,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1180,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";877,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1186,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10619,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,19;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";385,87;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,09;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,25;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10753,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7673,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7543,99;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16544,86;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1578,20;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1172,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1585,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14144,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,10;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";506,83;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,25;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14117,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6422,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6256,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13683,16;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1309,75;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";977,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,77;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1315,75;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11548,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,62;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,10;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,97;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,42;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10790,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6522,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6416,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14043,79;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1334,13;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";992,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1340,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11917,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,84;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";392,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,37;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,43;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11046,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5956,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5891,67;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12851,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1220,98;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";906,70;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,11;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1226,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10906,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,24;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9461,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5389,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5295,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11579,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1109,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";826,10;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,41;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1114,61;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9853,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,96;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";323,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,12;"67";"kg";"VALIDE"
