"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6609,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5124,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13367,89;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";995,98;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";758,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,02;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1055,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19038,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,35;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";415,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,85;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,87;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19124,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7626,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5878,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15455,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1152,44;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";879,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";61,68;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,57;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1225,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22729,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,50;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";486,38;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23080,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5205,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4056,56;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10928,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";780,80;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";594,90;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,23;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";827,15;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14925,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";338,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,05;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,66;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,10;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15323,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6134,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4706,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12432,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";905,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,38;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,37;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";957,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16891,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,10;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,29;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16645,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6182,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4784,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12548,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";923,62;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";703,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,18;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";978,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17655,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17036,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5775,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4566,61;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11726,76;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";863,25;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";657,72;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,16;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,50;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";914,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16501,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";349,84;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,78;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,96;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16017,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4967,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3884,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10136,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";751,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";575,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,07;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14246,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,76;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";303,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,19;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,73;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13897,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5274,44;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4027,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10545,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";767,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";584,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,17;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,57;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";813,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14671,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";315,35;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,44;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14667,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16256,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8722,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22953,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2237,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1863,50;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,98;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";132,92;"67";"kg";"VALIDE"
