"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,56;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,13;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,09921362039447e-03;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,99654910837114e-04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18651,10;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10152,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26024,86;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2577,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2139,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,34;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";148,72;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";361,60;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2525,50;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61023,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";307,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2007,86;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";219,99;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";248,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";440,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60514,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1305";"MES";234,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1313";"DBO5";167,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1314";"DCO";310,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1319";"NK";24,45;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1335";"NH4";14,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1340";"NO3";5,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1350";"PT";5,59;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1551";"NGL";31,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1552";"Volume";3494,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";210,63;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";180,54;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";465,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";50,15;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";43,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,94;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1003,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13527,78;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7421,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19210,83;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1904,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1580,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";112,61;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";267,13;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1796,75;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44922,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";197,98;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1368,15;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,05;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";156,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";175,70;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,56;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";308,28;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42851,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1305";"MES";67,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1313";"DBO5";48,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1314";"DCO";89,26;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1319";"NK";7,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1335";"NH4";4,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1350";"PT";1,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1551";"NGL";8,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1552";"Volume";1003,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17121,94;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8980,68;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23439,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2306,81;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1918,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";132,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";322,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2259,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54651,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";256,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1744,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";192,50;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";222,18;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";91,90;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";390,33;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54457,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1305";"MES";66,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1313";"DBO5";47,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1314";"DCO";88,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1319";"NK";6,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1335";"NH4";3,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1340";"NO3";1,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1350";"PT";1,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1551";"NGL";8,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1552";"Volume";989,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17147,24;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8522,60;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21817,22;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2100,23;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1751,54;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";119,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";304,77;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2057,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49180,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";230,70;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,70;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1545,78;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154,03;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";178,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,62;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,20;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";351,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48409,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1305";"MES";0,60;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,80;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1319";"NK";0,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,03;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1339";"NO2";2,69898894050717e-03;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,08;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A5";"A5 - By-Pass";"1552";"Volume";9,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14090,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7732,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20072,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1986,44;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1646,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";130,20;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";279,03;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1960,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47965,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";223,77;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1536,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";146,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";168,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";210,03;"67";"kg";"VALIDE"
