"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1305";"MES";13,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1313";"DBO5";7,10;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1314";"DCO";26,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1319";"NK";5,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1335";"NH4";5,26;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1350";"PT";0,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1551";"NGL";5,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1552";"Volume";102,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1992,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1419,29;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4785,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";675,15;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";486,99;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";679,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9430,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,57;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,97;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,70;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8507,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1305";"MES";19,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1313";"DBO5";10,58;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1314";"DCO";39,58;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1319";"NK";8,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1335";"NH4";7,84;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1350";"PT";1,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1551";"NGL";8,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";3500;"A5";"A5 - By-Pass";"1552";"Volume";152,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3820,19;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2858,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8511,65;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";929,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";655,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,34;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";938,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17384,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";314,99;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,76;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15893,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2764,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2095,80;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6249,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";689,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";488,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,36;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";696,14;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12944,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";207,58;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,17;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10435,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2964,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2220,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6641,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";725,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";511,62;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";732,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13569,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,18;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,41;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,98;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,67;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13102,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5555,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4189,35;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12397,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1354,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";955,37;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1367,57;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25338,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,18;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,92;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";519,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";131,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";256,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26309,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4016,93;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3040,40;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8815,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";951,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";667,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,38;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";110,29;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";960,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17805,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,63;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,59;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,72;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,63;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,50;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16533,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5057,56;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3757,30;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11460,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1254,50;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";884,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1266,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23465,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,09;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,30;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";112,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";217,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22347,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3763,44;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2820,34;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8357,38;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";908,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";640,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";917,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16992,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,09;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,87;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,27;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,90;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,64;"67";"kg";"VALIDE"
