"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,15;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15292,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4045,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3019,35;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8958,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";976,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,80;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,71;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";985,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18381,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,42;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,88;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,25;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,17;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16140,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3554,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2613,17;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7826,95;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";851,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,17;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";859,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15926,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,48;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,29;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,32;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13431,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3404,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2520,83;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7523,73;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";820,38;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";828,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15345,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,51;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13170,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3286,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2461,38;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7336,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";800,02;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";564,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,28;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";807,60;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14791,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,02;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";57,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,14;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11704,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3211,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2404,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7175,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";560,29;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";802,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14860,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,02;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,80;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";242,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,49;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12268,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5887,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4057,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11051,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1109,51;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";844,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1121,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15862,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,23;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13864,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5982,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4221,88;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11573,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1222,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";935,05;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1235,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17477,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,64;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";299,22;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,66;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,36;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12814,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5783,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4046,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11176,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1172,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";904,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";153,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1185,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16924,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";299,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,87;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,08;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,41;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12778,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
