"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";241,58;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6878,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1075,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";692,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2189,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";305,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";299,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";308,93;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5584,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,36;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,47;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,65;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,05;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,23;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5584,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1536,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1004,57;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3144,05;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";437,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,18;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,60;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,51;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";442,05;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7990,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,88;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";212,51;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,58;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,67;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6370,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1282,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";836,13;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2623,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";369,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,54;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";373,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6711,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,46;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";223,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,12;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6711,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1154,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";740,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2326,26;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";329,78;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";323,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";333,44;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6027,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,99;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,27;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6027,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1653,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1065,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3352,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";458,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";472,36;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8678,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,79;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,43;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8678,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1150,73;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";757,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2366,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";329,89;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";323,84;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,47;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";333,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6029,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,94;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,47;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,29;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,69;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6029,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1184,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";792,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2443,57;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";340,50;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";334,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,34;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";344,29;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6223,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,16;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,61;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";207,07;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,22;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,68;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,40;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6223,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1276,39;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";822,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2536,81;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";366,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";360,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";370,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6623,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,09;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,74;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,66;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6600,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1549,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";840,11;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2799,51;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";363,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";357,31;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,83;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";368,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6652,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"034533201000";"VARENNES CHANGY";"45";"45332";"Varennes-Changy";"674300,8605";"6752332,7779";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,27;"67";"kg";"VALIDE"
