"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,53;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9228,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3393,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3282,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5819,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";754,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";619,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,53;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";760,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9778,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,71;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,07;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10139,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3855,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3719,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6630,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";850,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";699,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";857,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11028,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";397,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11410,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3358,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3167,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5798,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";746,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";612,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,37;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";752,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9677,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,27;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,94;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9890,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4512,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2981,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8192,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";897,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,40;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";869,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9776,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,88;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,80;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7168,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4711,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3129,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8573,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";942,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";723,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";920,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10369,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,95;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9410,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5166,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3432,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9295,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1023,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";778,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";991,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11144,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,56;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11635,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9222,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6079,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16724,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1822,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1399,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";218,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1782,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20031,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";881,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";158,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";117,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28267,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4681,36;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3094,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8459,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";926,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";708,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";110,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";904,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10170,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,16;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9314,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5438,61;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3596,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9952,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1076,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";825,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1051,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11819,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";438,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,70;"67";"kg";"VALIDE"
