"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";758,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1042,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19437,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,04;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,65;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,19;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18309,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5345,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3091,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10641,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1072,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";793,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1088,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20292,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,73;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19858,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4225,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2426,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8334,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";844,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";624,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";856,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15710,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";378,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16717,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4554,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2596,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8691,59;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";901,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";668,39;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";913,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16078,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,58;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17661,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4837,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2832,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9441,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";978,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";724,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";992,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17847,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";449,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20404,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4095,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2354,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7975,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";610,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";841,26;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15447,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";488,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21764,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47277,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34145,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";100609,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10997,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8016,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1564,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11074,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137665,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";909,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";495,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4681,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";658,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";426,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";272,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";949,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";140990,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44077,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29125,35;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";91035,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10091,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7321,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";80,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1322,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10186,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";162300,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";726,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";572,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3765,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";425,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";260,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";318,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";139,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";765,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";162300,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
