"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46838,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30761,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93812,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10566,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7640,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,46;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";89,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1398,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10673,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";178960,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";807,46;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";633,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4114,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";471,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";288,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";364,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";171,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";859,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";179124,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";74366,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46345,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";138229,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15974,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11469,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";141,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2108,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16140,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";283270,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1271,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1057,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6573,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";781,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";487,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";38,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";569,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";295,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1389,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";282801,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";49116,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36009,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";104495,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11636,90;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8432,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";74,76;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1682,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11720,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";149829,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";993,76;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";547,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4799,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";671,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";419,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";323,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1017,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";153583,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";55244,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";40221,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";116853,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13121,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9511,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";85,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1851,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13217,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";171766,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1216,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";645,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5697,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";725,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";435,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";376,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";108,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1126,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";178091,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";62992,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44706,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";125341,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13345,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9893,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";74,78;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1867,54;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13429,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";144690,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";952,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";539,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4605,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";432,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";237,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";224,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";681,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152733,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";77337,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";58059,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";160449,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16249,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11950,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";92,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2332,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16353,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";179932,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";967,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";597,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4982,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";511,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";289,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";237,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";776,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";171794,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";2,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";2,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";7,11;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,94;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";9,12900030612946e-04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";7,45139975845814e-03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,14;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56940,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46623,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";121717,13;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13683,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10201,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,31;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1886,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13771,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";148720,00;"115";"m3";"VALIDE"
