"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";847,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";553,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4193,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";407,13;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";222,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";194,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";624,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";154127,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";70040,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56298,31;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";144023,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16555,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12309,25;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";91,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2290,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16657,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";177638,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";883,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";599,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4668,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";451,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";256,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";223,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";73,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";700,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";175343,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";66381,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57165,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";144430,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17321,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13013,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,35;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";96,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2341,51;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17428,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";186503,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";995,51;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";662,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5153,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";482,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";277,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";244,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,79;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";753,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";194996,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";64234,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";54977,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";134046,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15688,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11621,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";90,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2154,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15788,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";174476,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";938,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";625,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4802,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";468,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";263,69;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";237,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";732,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";181283,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";70000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";559,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";430,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1103,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";96,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";77,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";105,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3598,29;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,95;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";99,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4290,29;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1748,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1307,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3381,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";294,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";236,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";319,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10956,29;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13193,29;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2190,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1625,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4206,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";390,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";314,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";423,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14523,29;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16319,29;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3399,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2563,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6597,99;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,02;"67";"kg";"VALIDE"
