"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12686,29;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";324,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15228,29;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2269,50;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2188,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5754,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";644,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";644,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8157,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,02;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,88;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8009,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2425,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2327,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6061,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";689,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8763,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,21;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8642,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3044,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2958,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7712,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";867,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";583,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";867,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11127,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";232,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10669,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5421,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5236,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13669,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1548,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1041,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";258,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1549,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19696,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";111,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17776,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2474,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2393,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6309,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";709,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";710,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9025,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8885,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3281,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3124,69;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8207,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";936,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";629,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";936,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11905,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";260,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12030,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1867,65;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1803,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4629,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";528,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";355,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,53;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,94;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";528,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6681,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,53;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,04;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7035,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2322,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2239,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5853,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";659,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";443,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";660,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8388,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,48;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,32;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,81;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8651,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1953,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1871,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4957,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";554,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";372,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,62;"67";"kg";"VALIDE"
