"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18838,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3221,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3632,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9074,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";828,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1106,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25143,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";256,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";545,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";113,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";165,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26361,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2153,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2418,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6047,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";715,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";544,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,60;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";726,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16586,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";356,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,93;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16996,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2494,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2817,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7051,18;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";845,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";645,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";858,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19377,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";433,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20589,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1105,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1248,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3116,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";366,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";278,96;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";372,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8494,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";193,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,27;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9170,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1784,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2022,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5052,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";457,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,49;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,73;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";610,62;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13935,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";321,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15498,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1222,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1385,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3504,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";423,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";320,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";429,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10004,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,96;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,07;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10733,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1352,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1495,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3767,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";433,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";329,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";439,99;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10041,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,59;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,31;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10484,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1362,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1550,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3872,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";458,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";348,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";465,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10621,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";243,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11656,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1871,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2105,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5271,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";631,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";480,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";641,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14747,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";335,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034102000";"MONTEBOURG";"50";"50341";"Montebourg";"382516,103";"6940297,9806";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16161,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1324,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1143,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2526,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";327,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";249,31;"67";"kg";"VALIDE"
