"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";329,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2931,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,28;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";52,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2960,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1722,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1467,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3265,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";426,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";323,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";428,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3798,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";68,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3891,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1749,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1479,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3306,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";433,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";329,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";435,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3864,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";70,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3991,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2303,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1988,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4405,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";572,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";434,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";575,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5114,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";96,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5383,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1453,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1250,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2771,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";358,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";272,59;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";360,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3198,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";55,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3136,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1553,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1326,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2936,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";382,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";290,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";384,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3409,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";57,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3233,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1576,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1360,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3032,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";390,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";296,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";392,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3470,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,51;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";56,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3128,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1797,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1526,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3411,11;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";462,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";351,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,93;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";464,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4118,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";65,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,14;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3770,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1760,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1520,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3354,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";435,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";330,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,93;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,34;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";437,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3879,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";60,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,80;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3460,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2595,36;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2211,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4931,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";639,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";485,66;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,82;"67";"kg";"VALIDE"
