"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,72;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25078,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16366,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11197,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24060,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2966,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2246,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";462,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2988,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28371,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";147,17;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";837,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29434,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8829,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4523,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13765,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1363,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1033,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1424,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23388,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";607,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";117,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035034901000";"MONTMARTIN SUR MER";"50";"50349";"Montmartin-sur-Mer";"366961,006399997";"6885704,0349";21600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24286,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";623,76;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";135,94;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";447,83;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";225,74;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";143,47;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,26;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";21,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";31,12;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";249,01;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7997,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3550,68;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1778,91;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4719,59;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";741,87;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";471,52;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,43;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,03;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,27;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";818,34;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26281,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,64;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,62;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,11;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,30;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,81;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";289,52;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,20;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";322,75;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25950,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";602,78;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";131,37;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";432,76;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";218,15;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";138,65;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,18;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";20,29;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";30,07;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";240,63;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7728,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3415,92;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1670,29;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4421,30;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";677,62;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";430,68;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,79;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";63,05;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,41;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";747,47;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24005,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,11;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,97;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";335,45;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,08;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,09;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";268,23;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,89;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";299,02;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24042,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1742,13;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";379,69;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1250,76;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";630,48;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";400,72;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,32;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";58,66;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";86,91;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";695,47;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";22335,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3966,97;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1972,84;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5242,44;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";833,98;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,06;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,36;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";77,60;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,97;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";919,95;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29544,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,69;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,86;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";410,37;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,67;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,23;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,34;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";331,22;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,81;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";369,24;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29688,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5054,55;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1101,63;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3628,91;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1829,22;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1162,63;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";18,34;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";170,22;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";252,16;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2017,79;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";64802,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5334,76;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2672,38;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7080,34;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1108,74;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";705,54;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,12;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";104,71;"67";"kg";"EN_COURS"
