"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,08;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1224,59;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39491,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";241,17;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,75;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";541,78;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,01;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,37;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,35;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";434,46;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,23;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";484,83;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39162,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";605,35;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";131,93;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";434,61;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";219,08;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";139,24;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,19;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";20,38;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";30,20;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";241,66;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7761,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3243,63;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1610,52;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4303,91;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";696,31;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,56;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,79;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,99;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";768,09;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24667,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,82;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,79;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,70;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,24;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,14;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";269,77;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,91;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,74;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24180,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1121,40;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";244,40;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";805,11;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";405,84;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";257,94;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,06;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";37,76;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";55,94;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";447,67;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14377,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4593,22;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2283,82;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6060,73;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";943,41;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,11;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,43;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";88,80;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,85;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1041,64;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33573,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,94;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";147,02;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";446,62;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,38;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,91;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";359,55;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,18;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";400,73;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32150,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";324,48;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";70,72;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";232,96;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";117,43;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";74,63;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,17;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";10,92;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";16,18;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";129,53;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4160,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2540,10;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1280,33;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3384,85;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";530,75;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";337,33;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,38;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,16;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";585,46;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18802,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,66;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,38;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,23;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,80;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,06;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";208,26;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,02;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,17;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18667,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1046,05;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";227,98;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";751,01;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";378,57;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";240,61;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,79;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";35,22;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";52,18;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";417,59;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13411,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2589,71;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1298,72;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3438,68;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";539,16;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,68;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,40;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";50,17;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,32;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";594,74;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19100,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,23;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,54;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,93;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,61;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,32;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";216,03;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,13;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";240,83;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19363,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";543,50;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";118,45;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";390,20;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";196,69;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";125,01;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,97;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";18,30;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";27,11;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";216,97;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6968,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2510,33;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1217,14;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3227,34;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";491,66;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,95;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,97;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,73;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,39;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";540,37;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17009,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,37;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,90;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,75;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,85;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,30;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";192,19;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,79;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,96;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17031,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";227,91;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";49,67;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";163,63;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";82,48;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";52,42;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,82;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,67;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,37;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";90,98;"67";"kg";"EN_COURS"
