"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2922,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2033,39;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1012,30;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2698,38;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";427,74;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";271,86;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,28;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,80;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,96;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";471,83;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15153,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,81;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,35;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,72;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,45;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,97;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";176,26;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,56;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";196,50;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15799,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";773,83;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";168,65;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";555,57;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";280,05;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";177,99;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,80;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";26,06;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";38,60;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";308,92;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9921,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1909,94;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";953,82;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2531,86;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";395,70;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";251,50;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,96;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,82;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,55;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";436,49;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14018,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,85;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,70;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,48;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,55;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,68;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";167,68;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,43;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";186,93;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15030,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2701,37;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";588,76;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1939,44;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";976,50;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";620,84;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,77;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";90,35;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";137,77;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1076,63;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";34633,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3654,37;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1789,35;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4774,13;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";736,55;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";468,34;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,36;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,99;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,88;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";811,91;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26135,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,35;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,16;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";378,53;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,37;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";299,74;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,45;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";334,04;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";6400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26918,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5439,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3305,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10281,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";748,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";761,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12323,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,80;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";325,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,28;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12691,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";51,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";31,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";98,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";7,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";4,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";7,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";116,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";77,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";47,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";147,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";10,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";10,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";174,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6687,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4003,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12675,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";903,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";593,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";918,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14874,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";411,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,38;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15986,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";325,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";196,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";615,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";44,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";29,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";44,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";728,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9092,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5493,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17194,59;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1235,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";809,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1255,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20322,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";553,95;"67";"kg";"VALIDE"
