"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21212,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";544,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";328,99;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1028,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";73,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";48,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";75,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1216,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14354,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8621,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27028,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1934,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1265,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1966,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31990,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";602,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23068,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";4727,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";2857,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";8931,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";641,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";421,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";6,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";78,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";652,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";10562,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7473,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4550,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14149,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1020,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";670,55;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1037,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16800,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";443,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17271,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";25,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";48,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,75415578259594e-03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,52;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";57,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8938,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5306,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16610,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1205,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";793,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1225,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19946,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";548,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,60;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,04;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21595,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4616,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2820,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8771,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";621,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";408,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10225,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,46;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10328,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";190,68;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";115,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";360,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";25,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";26,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";426,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5854,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3562,89;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11065,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";795,50;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";522,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,85;"67";"kg";"VALIDE"
