"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";808,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13091,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,55;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,56;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";383,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,46;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,27;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14790,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";67,14;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";40,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";126,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";9,11;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";5,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";1,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";9,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";150,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";251,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";151,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";474,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";34,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,31;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";34,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";561,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4094,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2536,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7837,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";573,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";380,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";582,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9301,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,73;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,79;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10284,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";82,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";50,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";156,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";185,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3795,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2330,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7219,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";518,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";340,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,72;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";526,56;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8525,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,23;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,17;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8906,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";57,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";34,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";109,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";129,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4044,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2498,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7698,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";557,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";367,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,13;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";567,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9065,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9890,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";222,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";134,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";420,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";30,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";30,69;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";497,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5876,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3486,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11111,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";781,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";513,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12861,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14060,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1938,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1455,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4088,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";468,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";323,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";469,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7501,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,50;"67";"kg";"VALIDE"
