"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10324,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2412,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2678,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6472,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1032,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";748,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1036,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11883,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";396,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11883,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2606,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2954,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7087,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1149,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";833,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1153,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13231,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13231,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3321,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3785,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9098,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1478,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1052,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";237,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1484,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17104,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";570,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";120,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17104,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2153,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2441,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5855,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";950,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";953,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10932,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";365,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10932,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2440,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2751,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6620,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1074,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";781,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,30;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1077,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12345,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,66;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12345,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2035,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2338,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5586,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";901,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";653,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";904,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10376,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10376,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2257,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2570,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6156,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";998,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";723,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1001,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11486,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,68;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";383,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";51,46;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,73;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11486,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2188,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2501,04;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5948,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";942,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";691,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";945,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10859,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,22;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10859,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2342,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2636,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6375,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1035,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";751,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,57;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1039,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11919,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";398,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";85,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11919,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2527,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2864,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6856,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1147,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";838,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1151,62;"67";"kg";"VALIDE"
