"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13151,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13151,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2409,24;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2743,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6562,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1069,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";779,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1073,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12275,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,81;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";412,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,73;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12275,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2067,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1884,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5413,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";908,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";730,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";909,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11392,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11590,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2444,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2209,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6263,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1072,01;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";861,67;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1072,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13503,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";398,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13629,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2947,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2643,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7489,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1278,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1028,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,67;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1279,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15982,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,70;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,59;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16567,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4865,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4409,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12164,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2135,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1713,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";259,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2137,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27056,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";303,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";798,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26483,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2410,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2193,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6185,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1057,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";849,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1058,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13214,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";365,40;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12426,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2921,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2669,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7502,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1286,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1033,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,33;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1287,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16237,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";464,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,35;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15844,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2372,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2106,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6099,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1017,79;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";818,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1018,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12673,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,27;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,01;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,96;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12407,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2723,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2441,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7067,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1171,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";940,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1172,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14562,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,20;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14157,00;"115";"m3";"VALIDE"
