"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2328,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2064,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5924,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1000,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";803,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1001,36;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12392,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";121,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";368,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,30;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12726,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3096,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2744,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7613,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1323,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1069,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1324,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16317,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";487,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,31;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,71;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16652,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4065,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3574,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10278,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1726,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1387,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";209,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1727,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21593,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";229,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";693,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23584,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3068,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2739,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7777,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1322,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1062,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1323,24;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16467,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";188,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";572,64;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035040301000";"PIROU";"50";"50403";"Pirou";"365875,611500002";"6906672,4215";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19475,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3818,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2465,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7338,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";737,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";313,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";745,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8278,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,33;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6617,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3214,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2063,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6197,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";622,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";264,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";629,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6987,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";126,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5384,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5289,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3419,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10363,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1055,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";459,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1068,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12665,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,22;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10725,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8934,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5806,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17374,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1764,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1784,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19806,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,92;"67";"kg";"VALIDE"
