"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,91;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";207,65;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";313,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18430,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4193,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3228,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8252,87;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1083,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";826,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1083,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14475,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";248,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14607,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4617,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3426,81;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8803,20;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1159,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";880,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,69;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1159,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15445,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";345,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";175,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";263,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15804,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3393,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2554,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6541,46;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";856,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";653,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,75;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,36;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";856,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11372,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";144,62;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,04;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";131,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,22;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11828,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5110,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3859,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9714,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1290,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";987,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,57;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1290,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17125,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,87;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,53;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";387,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";192,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";291,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17504,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6561,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4916,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12859,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1663,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1266,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";173,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1663,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21521,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";174,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";431,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";211,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,27;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";336,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19439,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4703,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3534,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9100,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1196,64;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";913,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,27;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1196,64;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15930,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";321,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";165,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";247,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14501,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1533,42;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";985,71;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2830,25;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";414,69;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";311,19;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,04;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";414,95;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4395,00;"115";"m3";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,34;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,86;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";109,79;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,74;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,55;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,73;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,40;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,75;"67";"kg";"PRECALCULE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3623,00;"115";"m3";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1853,80;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1182,51;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3360,54;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";505,08;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,47;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,22;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";505,41;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5469,00;"115";"m3";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,59;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,14;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";139,50;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,99;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,67;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,71;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,63;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,18;"67";"kg";"PRECALCULE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5047,00;"115";"m3";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2837,90;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1785,06;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5226,64;"67";"kg";"PRECALCULE"
