"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";756,43;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";568,49;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,65;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";756,92;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8352,00;"115";"m3";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,94;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,25;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,49;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,81;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,87;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,70;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,84;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,17;"67";"kg";"PRECALCULE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7084,00;"115";"m3";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5532,99;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3481,69;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10041,31;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1481,99;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1113,44;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,82;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,42;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1482,98;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16047,00;"115";"m3";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,80;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,09;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";406,94;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,78;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,81;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,56;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";100,88;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,00;"67";"kg";"PRECALCULE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14699,00;"115";"m3";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1996,01;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1272,39;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3693,43;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,73;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";415,27;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,42;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,86;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";553,10;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5985,00;"115";"m3";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,25;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,02;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,61;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,45;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,47;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,11;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,66;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,89;"67";"kg";"PRECALCULE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5342,00;"115";"m3";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2472,65;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1472,81;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4273,31;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";634,93;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,03;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,87;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";635,35;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6875,00;"115";"m3";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,54;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,40;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,10;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,02;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,51;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,60;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,38;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,40;"67";"kg";"PRECALCULE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6467,00;"115";"m3";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1402,66;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";891,78;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2512,06;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";372,27;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";280,05;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,95;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,51;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";372,56;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3993,00;"115";"m3";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,02;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,36;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";104,93;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,45;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,95;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,87;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,14;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,05;"67";"kg";"PRECALCULE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3788,00;"115";"m3";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1705,87;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1090,04;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3149,60;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";454,10;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";341,17;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,25;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";454,40;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4917,00;"115";"m3";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,88;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,41;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";143,38;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,43;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,91;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,83;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,25;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,70;"67";"kg";"PRECALCULE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5137,00;"115";"m3";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1424,94;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";898,05;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2611,58;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";372,92;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";280,18;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,34;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";373,17;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4038,00;"115";"m3";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,58;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,94;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";111,84;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,71;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,78;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,33;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,02;"67";"kg";"PRECALCULE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3982,00;"115";"m3";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1543,67;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";985,59;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2855,32;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";403,67;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";303,28;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,33;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";403,94;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4371,00;"115";"m3";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,66;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,72;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,37;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,29;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,29;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,53;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,67;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,37;"67";"kg";"PRECALCULE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4907,00;"115";"m3";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1542,20;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";981,78;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2821,49;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410,24;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";308,05;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"PRECALCULE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,05;"67";"kg";"PRECALCULE"
