"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,93;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";132,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";278,62;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66281,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28629,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39514,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62029,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4672,65;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2306,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,65;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";570,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4720,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74126,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";221,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";223,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2031,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";543,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";246,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";587,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";74448,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16578,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26352,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62377,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4259,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2524,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";485,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4274,07;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55415,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";162,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1081,78;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";232,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";148,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";47,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";112,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";224,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54144,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12315,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21707,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77914,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4615,46;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3429,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";576,75;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4633,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70719,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";172,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1246,38;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";226,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";310,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69532,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28603,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41360,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";91580,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4598,67;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2356,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";552,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4598,67;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70402,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";221,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";205,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1246,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,87;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";251,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68566,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17931,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";32032,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";58739,39;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4521,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2696,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";518,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4525,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68778,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";221,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1342,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";277,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69579,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27289,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";54901,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";76301,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5276,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2939,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
