"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";763,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5276,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";75147,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";224,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1308,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";224,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,79;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";457,51;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";301,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";74989,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36950,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";76043,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";114814,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6840,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2658,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";811,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6840,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82540,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";219,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";249,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1351,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";249,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,90;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";287,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83205,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";30000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1103,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";967,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2369,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";447,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";346,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";448,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4663,50;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";144,28;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";181,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4663,50;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1183,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1052,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2544,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";492,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";492,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5067,50;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";158,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";198,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5067,50;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1077,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";943,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2330,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";443,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";444,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4580,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4580,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1864,42;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1617,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3989,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";775,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";598,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";776,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7987,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";244,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";310,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7987,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1391,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1226,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3023,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";587,93;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";453,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,90;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";588,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6055,50;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";185,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,68;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6055,50;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3010,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2660,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6536,79;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1268,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";978,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1270,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13062,50;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";402,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,11;"67";"kg";"VALIDE"
