"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23698,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26594,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55748,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4801,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3090,59;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";140,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";981,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";477,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5019,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";75354,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";561,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";311,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1553,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";146,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";219,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";25,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63573,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33135,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37354,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78059,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6677,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4295,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";199,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1384,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";661,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6989,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";104443,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";721,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";398,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2028,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";184,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";277,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";32,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";472,05;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";82290,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";654,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";2664,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";2368,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";474,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";304,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";3,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";14,17;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";98,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";46,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";496,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";7414,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20705,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23390,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48508,60;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4181,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2704,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,55;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";125,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";869,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";414,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4375,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66220,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";464,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";266,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1354,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,26;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";186,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";21,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";313,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54307,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23503,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26567,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55063,61;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4704,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3028,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,65;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";149,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";971,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";456,29;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4938,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74120,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";558,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";303,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1553,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";138,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";207,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";25,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";355,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61824,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19151,94;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21329,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44750,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3849,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2480,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";118,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";793,11;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";378,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4031,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59693,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";415,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";234,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1185,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,98;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,40;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";159,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";19,02;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";272,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47793,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23074,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25104,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52723,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4522,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2868,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";128,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";916,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";439,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4723,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69372,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";500,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";279,65;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1411,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,55;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";191,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,60;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";22,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";326,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57056,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19340,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21365,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44487,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3762,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2437,31;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";109,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";781,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";373,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3933,03;"67";"kg";"VALIDE"
