"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58953,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";421,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";234,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1182,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";156,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";19,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";269,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47744,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18096,07;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20698,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42895,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3571,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2295,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";103,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";744,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";353,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3746,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55857,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";388,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";220,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1124,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";153,31;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";17,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";258,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45018,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18095,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20232,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42040,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3575,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2299,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";106,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";741,24;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";354,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3742,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55921,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";405,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";223,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1129,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";153,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";18,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";261,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45615,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22288,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24839,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";51415,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4385,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2821,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";128,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";905,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";436,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4583,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68979,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";484,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";284,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1410,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";195,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";23,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";330,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57971,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2119,60;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2051,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5450,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";574,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";420,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,53;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";579,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7698,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7537,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1305";"MES";73,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1313";"DBO5";69,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1314";"DCO";267,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1319";"NK";25,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1335";"NH4";17,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1350";"PT";3,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1551";"NGL";25,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1552";"Volume";558,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1926,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1877,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4906,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";504,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";368,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";508,38;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6759,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6759,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1305";"MES";32,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1313";"DBO5";31,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1314";"DCO";120,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1319";"NK";11,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1335";"NH4";7,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1350";"PT";1,67;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1551";"NGL";11,64;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A5";"A5 - By-Pass";"1552";"Volume";250,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2363,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2334,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6180,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";656,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";661,45;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8794,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,64;"67";"kg";"VALIDE"
