"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";988,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";704,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";71,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1064,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30175,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";145,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";607,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29833,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9453,33;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7145,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16334,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1469,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1044,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";109,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";153,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1587,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45430,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";169,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";220,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";915,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44912,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6288,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5003,98;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10854,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";995,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";708,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1080,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31759,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";160,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";666,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,84;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32688,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7489,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5641,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12983,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1205,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";856,33;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";89,69;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1301,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37247,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";186,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";775,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37954,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3828,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2896,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6598,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";586,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,65;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";633,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18130,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,56;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,44;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,14;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18663,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4804,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3646,60;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8336,68;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";755,48;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";532,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";56,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";816,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23690,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,77;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,55;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";509,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,06;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24560,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3560,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2734,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6278,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";549,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,90;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";593,53;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16986,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,34;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17659,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3640,19;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2709,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6263,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";548,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";389,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";592,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16950,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,39;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18016,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3520,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2695,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6158,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";562,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";399,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
