"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1853,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24143,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25158,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";754,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";150,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";772,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";23,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";11,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";23,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";26,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7649,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5826,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15101,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1718,90;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1257,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1742,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23290,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,27;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";614,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24549,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";290,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";58,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";297,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";8,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";8,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";12000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";10,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1231,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1158,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3098,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,28;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";471,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3201,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3201,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1519,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1437,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3840,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";576,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";373,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";580,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3975,50;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";251,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3975,50;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1704,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1621,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4289,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";420,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";657,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4468,50;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,70;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4468,50;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1997,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1892,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5008,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";772,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";498,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";779,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5294,50;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5294,50;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1274,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1188,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3163,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";472,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";476,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3179,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,90;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,84;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,21;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3179,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1288,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1196,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3203,28;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";480,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";484,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3292,50;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,30;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,88;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3292,50;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1067,63;"67";"kg";"VALIDE"
