"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";538,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6348,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";151,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,90;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,57;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5817,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1305";"MES";29,92;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";9,72;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";32,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1319";"NK";15,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";187,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2172,58;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2311,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5249,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";478,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";486,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5682,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";151,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,39;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,07;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5782,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1305";"MES";70,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";22,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";75,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1319";"NK";36,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";25,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";37,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";438,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2713,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2937,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6600,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";603,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";612,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7155,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,92;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5677,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1305";"MES";93,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";30,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";101,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1319";"NK";49,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";50,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";587,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3233,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3501,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7821,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";714,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";488,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";725,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8449,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";208,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";9999;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8064,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2086,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1033,33;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3810,28;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";349,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";230,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";350,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3296,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3155,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";11,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,05;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,16925369326455e-04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,75059327971386e-03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2076,88;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";993,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3720,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";341,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";225,38;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";342,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3250,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,35;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,49;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3555,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";11,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,56;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,30465664787618e-04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,75106790348495e-03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";18,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2283,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1106,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4148,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";379,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";248,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";381,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3574,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,56;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,06;"67";"kg";"VALIDE"
