"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2580,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1755,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";831,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3161,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";289,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";188,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";290,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2709,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";165,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2685,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";8,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,61847758528518e-04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,6254152957997e-03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1884,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";909,72;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3470,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";312,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";204,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";313,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2942,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";175,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2960,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,78;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,65232832393809e-04;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,37553395174247e-03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2292,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1096,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4115,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";376,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";244,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";377,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3526,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,97;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,69;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035059103000";"LE TEILLEUL";"50";"50591";"Teilleul";"414398,998400003";"6833971,0019";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3752,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5915,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3885,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12087,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1312,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";920,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";16,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1332,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26846,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";277,56;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";106,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";809,60;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";112,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35439,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5064,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3419,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10389,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1128,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";790,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1146,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23366,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";191,49;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";553,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24354,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8119,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5272,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16331,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1787,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1250,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";199,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1818,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38149,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";319,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";914,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";203,89;"67";"kg";"VALIDE"
