"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1173,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";285011,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";207059,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";97226,07;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";324200,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";26128,92;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17811,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3675,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26143,23;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";298438,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";3219,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";912,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";15516,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";812,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";293,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";52,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";116,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";146,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";981,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";291866,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";128104,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";65914,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";245964,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23513,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16617,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2845,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23525,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";292943,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2536,72;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";844,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11724,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";703,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";224,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";154,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";225,17;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1082,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";273780,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";141579,24;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";85142,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";199686,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27431,73;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20179,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3313,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28171,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";316886,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1313,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";892,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10585,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";708,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";304,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";63,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";657,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";184,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1429,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";297560,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";150000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2033,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2198,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5203,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";746,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";458,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";747,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12297,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,88;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,90;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";150,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12297,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2857,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3015,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7217,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1024,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";646,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1026,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16873,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";560,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,35;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";206,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16873,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2860,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3104,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7357,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1067,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";673,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1069,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17582,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";187,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";576,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,61;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";215,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17582,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4188,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4546,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10785,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1567,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";985,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1570,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25979,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";294,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";848,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";139,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";110,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";319,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035060401000";"FLAMANVILLE";"50";"50604";"Tréauville";"349230,339900002";"6949772,6061";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25979,00;"115";"m3";"VALIDE"
