"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";321,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83807,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11620,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9496,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25640,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3032,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2267,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";89,01;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";306,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3135,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";78716,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";318,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1219,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";101,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";265,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69941,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";270,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";61,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";438,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";18,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3216,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14809,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12178,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32676,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3845,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2847,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";112,86;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";390,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3975,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98633,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";258,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";392,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1505,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";192,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";333,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";87009,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4750,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1071,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7688,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";315,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";89,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";71,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";48,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";388,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";56420,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19156,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15924,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42604,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5034,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3742,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";165,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";509,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5223,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133553,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";382,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";546,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2086,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";263,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";99,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";192,50;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";474,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";122294,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";428,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";96,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";694,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";28,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5095,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13555,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11187,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29711,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3538,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2633,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";109,06;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";358,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3664,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";91916,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";242,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";379,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1462,50;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";184,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";72,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";121,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";321,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83154,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";502,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";113,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";813,98;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";33,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";41,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5973,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16033,28;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13032,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34704,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4107,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3077,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";130,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";418,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4256,67;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";108130,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";292,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";448,18;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1719,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";213,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,18;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";376,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";98145,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9094,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7335,56;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20024,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2320,78;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1734,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228,60;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2400,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59239,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";235,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";920,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,98;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51570,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";620,46;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";140,01;"67";"kg";"VALIDE"
