"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1004,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";41,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";50,80;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7369,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10766,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9069,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24466,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2917,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2183,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";88,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";293,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3022,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";76536,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";202,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";310,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1203,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";148,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";257,53;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68005,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8983,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7537,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20009,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2383,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1781,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,79;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";65,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";241,46;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2459,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59693,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,43;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";231,25;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";921,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,22;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,73;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50601,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8850,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7456,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19802,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2388,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1788,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2467,99;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60964,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";237,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";916,45;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,36;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52017,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";21,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,92;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";35,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,21367231636763e-03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,78;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";259,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10089,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7573,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22057,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2442,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1845,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";246,35;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2520,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61651,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";245,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";949,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53780,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";104,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";23,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";169,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1244,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12019,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9763,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26410,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3107,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2323,45;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,94;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";90,90;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";314,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3212,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";79623,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";328,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1268,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";157,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,09;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";274,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";72230,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";58279,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16619,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";89585,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4823,91;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3382,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";55,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";661,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4889,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";75040,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";294,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";224,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1060,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";149,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,84;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";74932,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
