"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27764,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21342,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47510,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6572,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4654,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";76,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";877,24;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6663,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";104940,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";382,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";286,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1529,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";195,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";83,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95512,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";59,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";69,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,25;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";239,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33256,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23960,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50874,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7311,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5165,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";85,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";975,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7413,30;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";116732,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";472,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";354,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1384,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";121,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";118,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";237,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";107,06;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";366,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";118026,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3518,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";846,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5097,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";564,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";359,16;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";11,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";87,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";74,39;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";663,15;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";25654,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";43260,79;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26998,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41943,82;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8299,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5838,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";109,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1111,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8430,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135542,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";549,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";412,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1695,62;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";307,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";120,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";457,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";137396,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25009,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17534,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50167,59;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5305,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3744,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";60,98;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";710,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5378,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";83596,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";339,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";254,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1512,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,16;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";166,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";259,68;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";84879,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39848,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21054,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";68320,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6430,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4529,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";76,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";865,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6521,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";102618,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";413,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";310,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1532,61;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,86;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";199,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";99,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";312,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103464,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";51271,32;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14861,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";88799,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4358,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3038,27;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";589,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4415,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66698,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";279,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";209,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1033,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";137,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69829,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";40000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
