"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20895,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";422,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";583,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22834,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4357,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3537,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8445,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1127,44;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";635,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1179,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21708,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";399,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";578,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23166,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9023,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7334,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17429,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2340,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1317,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";97,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";245,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2450,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46136,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";698,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";210,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1054,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";150,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";309,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"035063901000";"VILLEDIEU-LES-POELES";"50";"50639";"Villedieu-les-Poêles-Rouffigny";"390780,426100001";"6869733,694";8000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44898,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3069,27;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3232,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7705,57;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";669,06;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";657,66;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,68;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";669,06;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10150,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,87;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,98;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,70;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,66;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9995,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3069,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3285,81;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7730,60;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";673,60;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";662,13;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,71;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,76;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,20;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";673,60;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10219,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,92;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,70;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,49;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,54;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,21;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,57;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,07;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10903,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";214,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";263,95;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";642,84;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";77,92;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";60,68;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";78,30;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";974,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4203,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4513,61;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10627,63;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";934,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";919,04;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,26;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";934,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14096,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,27;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,24;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,88;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,46;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,39;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,87;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14747,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";825,88;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1017,33;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2477,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";300,32;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";233,88;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";27,02;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";301,82;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3754,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4576,14;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4939,13;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11617,69;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1000,82;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";983,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,97;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,21;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1000,82;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15183,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,16;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,58;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,23;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,59;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,13;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,97;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,46;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15591,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2905,51;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3095,35;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7333,15;"67";"kg";"VALIDE"
