"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";640,68;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";628,71;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,34;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,58;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,65;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";640,68;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9657,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,14;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,97;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";165,90;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,12;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,17;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,23;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,10;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,29;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9658,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3584,17;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3854,15;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9085,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";787,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";773,90;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,06;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";787,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11944,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,68;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,15;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,90;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,40;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,79;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,62;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11560,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2482,88;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2616,67;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6182,32;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";546,64;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";535,89;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,39;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,09;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,53;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";546,64;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8203,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,66;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,58;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,46;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,55;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,18;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,46;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,52;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7529,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3086,10;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3235,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7699,04;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";666,12;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";652,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,63;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,19;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,12;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10090,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,47;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,65;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";162,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,04;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,66;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,99;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,87;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9217,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2992,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3189,34;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7567,92;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";659,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";656,73;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,77;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,35;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,52;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";659,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10308,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,80;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,44;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";170,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,54;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,59;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,53;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9480,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3715,33;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3971,16;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9356,04;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";815,67;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";800,93;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,24;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,25;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";815,67;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12337,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,38;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,80;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,38;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,31;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,85;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,33;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,42;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,70;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,04;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16601,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3064,35;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3277,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7735,61;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";683,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,92;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,03;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,32;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";683,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10370,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,86;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,62;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";191,58;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,48;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035102902000";"AVIZE";"51";"51029";"Avize";"775515,101400003";"6876252,1422";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,56;"67";"kg";"VALIDE"
