"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,66;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5933,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1980,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1958,14;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4303,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";617,12;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";462,84;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";617,12;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6680,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,11;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,56;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,06;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,18;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,96;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,71;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,97;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6890,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1824,93;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1806,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3969,18;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";565,53;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";424,15;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";565,53;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6117,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,30;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";198,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,20;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,97;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,73;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5825,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2084,97;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2072,34;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4507,12;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";639,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479,34;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";639,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6913,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,46;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,91;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";215,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,01;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,52;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,53;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,20;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6348,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1971,11;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1968,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4358,93;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";618,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";464,21;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,74;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";618,95;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6667,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,47;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,85;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,99;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,63;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,26;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,01;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,59;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,10;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5928,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2080,23;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2043,79;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4531,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";646,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";485,21;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,50;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";646,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6949,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,22;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";213,99;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,07;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,39;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,17;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,90;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,61;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6183,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1833,91;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1799,42;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4001,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,88;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,75;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,88;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6164,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,13;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,98;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";181,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,09;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,77;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5388,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2271,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2170,22;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4836,06;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";688,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";516,46;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,46;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";688,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7559,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,50;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,30;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";221,94;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,60;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,69;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,29;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6564,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1462,29;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1156,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3171,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";248,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";157,77;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,85;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";248,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2827,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,20;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,15;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";84,60;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,62;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,56;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,12;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,45;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3718,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1369,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1107,37;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2983,66;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";233,87;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";148,73;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,53;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,25;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";234,38;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2665,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,71;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,86;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,31;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,22;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,15;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,73;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7092,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1694,65;"67";"kg";"VALIDE"
