"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1351,12;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3679,69;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";287,84;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";183,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,31;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";288,47;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3280,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,11;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";127,46;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,17;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,73;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,97;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5704,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1659,24;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1315,22;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3586,78;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";276,96;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";176,13;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,63;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,09;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";277,57;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3156,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";91,06;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,14;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,84;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,18;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4151,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1471,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1128,55;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3077,82;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";228,77;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";144,48;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,52;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,78;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";229,28;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2595,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,99;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";72,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,40;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,56;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,06;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3333,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1432,69;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1143,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3119,97;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";245,45;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";156,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,56;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,55;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";245,99;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2797,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,02;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,64;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";80,56;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,63;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,07;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3548,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1165,23;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";926,05;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2533,48;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";197,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";124,72;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,44;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,06;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";197,70;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2206,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,22;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,74;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";57,99;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,03;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,62;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,81;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,34;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2583,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1464,11;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1162,67;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3170,85;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";246,42;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";156,71;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,66;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";246,96;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2808,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";75,55;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,65;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,05;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,31;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3379,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1556,75;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1235,46;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3376,77;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";264,92;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";169,74;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,61;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,62;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";265,49;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3047,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,31;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7,06;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";53,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,96;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,55;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,72;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,71;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,10;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2354,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1478,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1175,98;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3192,64;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";249,31;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";158,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,99;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";249,86;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2841,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,56;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,18;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,29;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,79;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,41;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4522,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1279,55;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1018,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2765,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";216,32;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";137,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,49;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,28;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";216,79;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2465,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,24;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,38;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";77,94;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,12;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,20;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,05;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3460,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2201,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1768,67;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4799,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";370,07;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";235,83;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";370,93;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4243,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,63;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,09;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";92,60;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,07;"67";"kg";"VALIDE"
