"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,73;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,28;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,17;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4365,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";130,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";69,32;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";252,44;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,36;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,69;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,61;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";21,40;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";436,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2315,47;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1041,75;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3458,80;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";350,36;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";256,31;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";350,36;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10237,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,17;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,18;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,99;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,95;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,81;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,05;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,14;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,86;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9059,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,45;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";39,37;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,63;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,37;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,41005608081818e-03;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,0519513216179e-03;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,07;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,63;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1360,89;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";581,50;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2030,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";157,77;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";116,66;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,34;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,98;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";14,44;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";157,77;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11111,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,16;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,24;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,81;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,16;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,75;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,12;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,10;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,51;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11081,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";22,70;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";102,25;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";212,08;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,55;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,43;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,83687229633331e-03;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,30;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,55;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";44,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1912,39;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";803,54;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2807,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";211,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";156,71;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,49;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";80,57;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";19,40;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";211,93;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14925,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,58;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,28;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,05;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,86;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,11;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,01;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,55;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15528,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";48,50;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";218,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";453,08;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,05;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,65;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,46;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";94,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3151,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1360,29;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4747,35;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,16;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";277,41;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,95;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";142,63;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";34,34;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,16;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26420,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,19;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";260,64;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,12;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,24;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,23;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,56;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,60;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,92;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26064,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,80;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,54;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9,26;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,78;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,53;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,21340810775757e-03;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,21539189577103e-03;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,78;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2087,42;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";917,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3070,26;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";317,88;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";232,10;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,02;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,98;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";317,88;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9189,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,03;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,04;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";163,60;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,70;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,37;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,12;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,22;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,70;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9349,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,72;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,84;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,23016824245453e-03;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,23463176548481e-03;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,76;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";36,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3077,57;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1350,60;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4465,21;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";342,80;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,02;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,25;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,71;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";467,92;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13641,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,26;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,39;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";234,55;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,66;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,31;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,11;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,16;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,48;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13466,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
