"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1510,78;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";669,63;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2216,04;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";232,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";170,33;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,24;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";232,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6681,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,25;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,34;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,70;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,84;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,19;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,94;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7116,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,09;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7,48;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,65;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,21340810775757e-03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,21539189577103e-03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,90;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1775,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";788,13;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2620,91;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";270,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";198,17;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,62;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";270,89;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7915,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,09;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,62;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,26;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,84;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,66;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,82;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,78;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,38;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8540,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,30;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9,36;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,82;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,01676013469696e-03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,01923986971378e-03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,13;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";20,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1791,16;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";729,87;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2456,32;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";254,53;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";186,03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,67;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";254,53;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7749,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,80;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,01;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,52;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,55;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,12;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,61;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,43;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,76;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8005,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";11,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,98;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16,61;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,97;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,66;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,73226325929165e-03;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,11;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,02;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";38,50;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2085,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";884,58;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2979,48;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";326,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";239,16;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,20;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,89;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";326,91;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9552,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,76;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,75;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,47;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,62;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,60;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,58;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,26;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10252,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";39,51;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";13,99;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";44,21;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,34;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,22;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";137,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2450,47;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1080,37;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3602,37;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";275,08;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,52;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10921,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,29;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,30;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";207,15;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,97;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,50;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,19;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,92;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,52;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11768,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";82,80;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";347,07;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";767,58;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,44;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,09;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,18;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,48;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";202,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2783,95;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9152,42;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10499,05;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";349,71;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";201,19;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,54;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,50;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";349,71;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10919,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,42;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,31;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,87;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,82;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,09;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,05;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,02;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10437,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3217,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3080,27;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7048,73;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";694,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";520,79;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,75;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";694,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12138,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,63;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,10;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";415,81;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,40;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,07;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,70;"67";"kg";"VALIDE"
