"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4859,37;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3624,80;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10136,85;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1506,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1218,61;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,75;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,07;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1506,76;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17264,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,36;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,82;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";373,02;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,97;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,96;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,70;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,61;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,57;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";154,29;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17264,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7607,21;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5735,42;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16039,17;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2417,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1955,40;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,56;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,24;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";345,10;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2417,77;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27702,00;"115";"m3";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,45;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,32;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";587,59;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,96;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,36;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,36;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,25;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,70;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";247,57;"67";"kg";"VALIDE"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27702,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4717,63;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3516,82;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9917,20;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1474,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1192,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,39;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,63;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,48;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1474,64;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16896,00;"115";"m3";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,51;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,67;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";359,20;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,14;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,96;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,54;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,32;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,68;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,00;"67";"kg";"VALIDE"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16896,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4954,93;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3788,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10617,67;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1556,49;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1256,09;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,86;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,14;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1556,49;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17792,00;"115";"m3";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,37;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,47;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";388,01;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,83;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,05;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,87;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,83;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,93;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,53;"67";"kg";"VALIDE"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17792,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4139,45;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3086,26;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8706,09;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1273,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1029,79;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,74;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1273,29;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14589,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,39;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,47;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,08;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,65;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,69;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,51;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,22;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,13;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,38;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14589,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4698,43;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3498,11;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9909,92;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1461,03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1181,63;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,58;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1461,03;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16740,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,49;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,08;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,47;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,36;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,54;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,47;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,77;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,31;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,60;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16740,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4269,74;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3193,03;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8950,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1318,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1064,40;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,97;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,96;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1318,79;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15262,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,53;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";331,29;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,47;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,66;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,77;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,83;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,65;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,08;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15262,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4395,87;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3279,05;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9251,10;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1359,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1099,53;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,19;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,05;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1359,52;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15577,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";335,54;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,57;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,37;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,95;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,51;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,21;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15577,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4702,95;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3497,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9884,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1461,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1182,26;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,58;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,65;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1461,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16749,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,21;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";367,60;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,41;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,56;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,47;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,80;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,33;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,68;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16749,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5601,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4080,21;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11423,80;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1690,74;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1372,34;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,60;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";248,62;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";5300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1690,74;"67";"kg";"VALIDE"
