"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32946,00;"115";"m3";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,37;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,22;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";649,96;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,28;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,98;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,65;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,28;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,85;"67";"kg";"EN_COURS"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32581,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13036,30;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11048,03;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27939,47;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2789,64;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2092,23;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";330,30;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2789,64;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36872,00;"115";"m3";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,89;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,13;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";730,40;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,27;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,53;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,76;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,25;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,11;"67";"kg";"EN_COURS"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36439,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16340,78;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13757,99;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34627,38;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3497,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2622,75;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";413,69;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3497,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46440,00;"115";"m3";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,12;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,57;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";923,95;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,28;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,24;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,88;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,13;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,85;"67";"kg";"EN_COURS"
"2017";"12";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46145,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11275,03;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9425,45;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23810,30;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2371,36;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1778,52;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";279,45;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2371,36;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31267,00;"115";"m3";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,82;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,85;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";619,15;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,13;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,45;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,02;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,14;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,90;"67";"kg";"EN_COURS"
"2017";"2";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30552,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14685,64;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12230,66;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31038,43;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3093,39;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2320,04;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";365,81;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3093,39;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41048,00;"115";"m3";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,59;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,16;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";815,03;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,33;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,50;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,47;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,47;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,08;"67";"kg";"EN_COURS"
"2017";"3";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39941,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14389,31;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12089,24;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30597,63;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3083,93;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2312,94;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";368,57;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3083,93;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41048,00;"115";"m3";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,33;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,95;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";818,34;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,81;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,76;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,34;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,91;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,88;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";152,09;"67";"kg";"EN_COURS"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41245,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13448,97;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11082,30;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28216,14;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2817,31;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2112,98;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";334,64;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2817,31;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37234,00;"115";"m3";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,15;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,69;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";746,64;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,43;"67";"kg";"EN_COURS"
