"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,96;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,52;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,58;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,10;"67";"kg";"EN_COURS"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36876,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11400,57;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9448,78;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24102,83;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2406,97;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1805,22;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";283,72;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2406,97;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31731,00;"115";"m3";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,35;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,01;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";594,81;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,40;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,51;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,51;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,84;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,61;"67";"kg";"EN_COURS"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29673,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10136,49;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8540,47;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21751,52;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2154,77;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1616,08;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";255,12;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2154,77;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28434,00;"115";"m3";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,21;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,50;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";568,34;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,79;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,94;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,44;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,04;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,87;"67";"kg";"EN_COURS"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28513,86;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9555,31;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7943,48;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20109,41;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2017,01;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1512,75;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";239,17;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2017,01;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26714,00;"115";"m3";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,06;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,62;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";521,64;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,05;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,66;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,21;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,21;"67";"kg";"EN_COURS"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26080,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11313,10;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9712,05;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24188,28;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2377,57;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1783,18;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";281,48;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2377,57;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31257,00;"115";"m3";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,30;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,23;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";616,57;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,48;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,91;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,22;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,69;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";114,44;"67";"kg";"EN_COURS"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30639,00;"115";"m3";"EN_COURS"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3189,35;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3165,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8101,54;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";901,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,97;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,77;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,30;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11441,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,72;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,74;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";395,94;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,02;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,64;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,53;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,82;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,38;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12700,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2417,16;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2329,75;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6121,80;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";671,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";503,45;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,28;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";671,27;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8521,00;"115";"m3";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,94;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,89;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,18;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,30;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,39;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,93;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,33;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,19;"67";"kg";"VALIDE"
"2017";"10";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8854,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2504,17;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2452,82;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6402,44;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";705,22;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";528,91;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,19;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";705,22;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8952,00;"115";"m3";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,35;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,99;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,87;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,65;"67";"kg";"VALIDE"
"2017";"11";"220";"Périm. gestion autosurv. DVM";"Collective";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,49;"67";"kg";"VALIDE"
