"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";895,61;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,70;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,91;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";877,34;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13868,00;"115";"m3";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,76;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,17;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,56;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,12;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,66;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,85;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,91;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,80;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,42;"67";"kg";"VALIDE"
"2017";"4";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15048,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6111,56;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3070,55;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9112,71;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1047,21;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";785,41;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,44;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1030,29;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16236,00;"115";"m3";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,59;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,40;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,53;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,29;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,64;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,60;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,68;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,73;"67";"kg";"VALIDE"
"2017";"5";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18072,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6149,70;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3124,19;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9229,82;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1059,18;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";794,38;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,58;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1041,51;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16463,00;"115";"m3";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,29;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,61;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,70;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,49;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,27;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,50;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,59;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,45;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,56;"67";"kg";"VALIDE"
"2017";"6";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17591,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";9,68;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,85;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";14,27;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,67;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,25;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,15;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,64;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";26,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5586,32;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2792,15;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8153,92;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";958,21;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";718,66;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,16;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";942,73;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14823,00;"115";"m3";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,39;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,73;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,12;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,55;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,76;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,16;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,15;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,53;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,59;"67";"kg";"VALIDE"
"2017";"7";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17538,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";135,17;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";67,76;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";199,29;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";23,35;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,51;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,19;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,96;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";363,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5688,46;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2851,57;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8386,75;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";982,81;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";737,10;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,40;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";966,42;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15276,00;"115";"m3";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,82;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,13;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";389,44;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,63;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,88;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,02;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,84;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,24;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,14;"67";"kg";"VALIDE"
"2017";"8";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16787,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";429,72;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";215,41;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";633,56;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";74,24;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";55,68;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,98;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";73,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1154,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7194,33;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3641,22;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10642,54;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1249,61;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,21;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,49;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1228,77;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19423,00;"115";"m3";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,70;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,39;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";462,92;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,96;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,36;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,93;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,85;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,04;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,65;"67";"kg";"VALIDE"
"2017";"9";"220";"Périm. gestion autosurv. DVM";"Collective";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";5500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19978,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10577,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7501,67;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21813,48;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2154,40;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1484,58;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,61;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,61;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";236,06;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2169,24;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27949,00;"115";"m3";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,47;"67";"kg";"VALIDE"
"2017";"1";"220";"Périm. gestion autosurv. DVM";"Collective";"035139101000";"MUIZON";"51";"51391";"Muizon";"765286,2302";"6909315,9266";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,21;"67";"kg";"VALIDE"
